Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.17
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.49
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.0
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.89
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.9
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.81
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,72.57
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.23
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.46
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.38
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.96
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.4
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,43.2
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.51
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.85
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,69.45
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.71
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
604491,Tudor Square Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.28
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.14
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.31
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.1
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,43.4
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,71.52
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.54
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
604491,Tudor Square Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.59
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.89
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.75
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.72
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.0
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.29
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.57
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.88
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
604491,Tudor Square Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.07
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.82
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.76
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.11
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.7
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,43.8
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.75
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.45
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
604491,Tudor Square Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.8
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.12
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.24
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.7
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,43.9
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.15
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.34
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.57
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
604491,Tudor Square Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.02
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.01
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.69
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.05
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.6
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.8
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,44.1
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.36
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.68
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.35
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.75
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
604491,Tudor Square Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.86
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.09
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.68
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.7
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.8
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,44.3
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.54
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,84.89
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.85
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.61
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
604491,Tudor Square Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.78
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.61
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.24
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.67
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.1
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,44.4
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.33
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.34
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.6
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.64
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.22
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
604491,Tudor Square Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
