Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.99
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.54
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.86
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.83
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,197.0
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.7
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,44.6
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.19
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,97.37
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.9
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.84
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
604491,Tudor Square Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.83
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.16
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.73
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.76
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.07
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.81
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.3
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,44.7
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.4
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,106.85
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,90.38
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.12
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
604491,Tudor Square Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.05
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.17
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.16
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.27
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.63
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.53
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.6
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.2
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.3
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,44.8
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.06
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.9
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,111.13
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.05
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.23
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.6
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
604491,Tudor Square Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.68
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.12
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.12
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.96
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.07
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.5
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.7
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,45.0
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.54
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,105.74
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.27
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.55
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.2
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
604491,Tudor Square Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.2
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.51
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.96
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.25
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.34
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.8
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.3
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.1
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,45.1
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,100.74
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,104.29
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.1
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
604491,Tudor Square Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.68
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.45
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.23
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.33
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.87
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.8
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.7
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.4
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,45.2
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.16
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.69
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,102.15
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,98.35
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.81
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.9
604491,Tudor Square Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.73
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.42
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.08
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.07
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.11
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.81
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.0
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.2
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.9
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,45.3
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.96
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,103.89
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,96.5
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.36
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
604491,Tudor Square Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.78
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.13
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.34
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.43
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.7
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.8
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.9
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,45.4
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.67
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.93
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.59
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.52
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.94
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
604491,Tudor Square Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.9
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.89
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.43
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.24
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.7
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.6
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,45.5
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.43
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.25
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,109.87
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.71
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.47
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.6
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
604491,Tudor Square Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.76
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.91
