Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.77
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.65
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.09
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.73
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.2
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.5
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,45.6
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.63
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,115.02
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.42
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.16
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.1
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.1
604491,Tudor Square Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.93
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.7
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.28
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.86
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.85
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.5
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.3
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,45.8
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.01
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.16
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,118.84
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.56
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.78
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
604491,Tudor Square Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.16
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.52
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.34
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.06
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.9
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.2
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.1
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,45.8
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,115.53
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.81
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.6
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.3
604491,Tudor Square Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.41
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.94
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.59
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.24
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.6
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.3
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.8
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,45.8
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.95
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,116.79
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,103.05
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.77
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.0
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
604491,Tudor Square Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.19
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.31
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.39
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.79
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.94
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.3
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.4
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,45.8
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.66
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.41
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,110.87
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,107.08
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.23
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.8
604491,Tudor Square Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.69
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.56
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.02
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.3
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.35
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.7
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,45.8
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.11
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,105.58
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,111.2
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.68
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.1
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.8
604491,Tudor Square Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.54
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.53
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.83
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.6
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.99
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.69
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.1
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.4
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.4
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,45.8
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.35
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.15
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,110.32
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,109.11
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.2
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.8
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.1
604491,Tudor Square Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.14
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.66
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.19
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.75
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.69
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.93
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.9
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.4
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,45.8
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.28
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.1
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,106.73
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.74
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.7
604491,Tudor Square Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.19
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.1
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.89
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.69
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.5
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.7
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.2
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,45.7
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.35
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.18
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.62
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.3
604491,Tudor Square Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.19
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.71
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.26
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.52
