Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.77
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.57
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.78
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,45.6
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,101.34
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,110.94
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.24
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.1
604491,Tudor Square Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.16
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.17
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.42
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.02
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,215.9
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.3
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.5
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,45.5
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.02
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.87
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,101.87
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,101.81
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.9
604491,Tudor Square Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.74
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.69
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.68
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.46
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.45
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.4
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.3
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.0
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,45.5
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.78
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,113.13
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,108.29
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,110.81
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.3
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.9
604491,Tudor Square Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.1
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.13
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.03
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.14
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.07
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.42
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.4
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.8
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,45.3
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.93
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.65
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.57
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,119.59
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,113.51
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.47
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,505.8
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.4
604491,Tudor Square Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.44
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.67
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.05
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.54
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.0
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.1
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.5
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,45.2
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.16
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,129.63
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,108.02
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.02
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,553.2
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
604491,Tudor Square Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.09
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.24
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.51
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.66
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.6
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.1
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.6
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,45.1
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.72
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,133.62
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,111.88
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,98.28
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,570.6
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.0
604491,Tudor Square Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.61
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.19
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.52
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.04
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.52
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.47
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.39
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.26
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.6
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.0
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,45.0
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.13
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.98
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,132.4
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,116.09
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.58
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,565.9
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.8
604491,Tudor Square Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.45
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.91
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.13
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.69
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.33
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.7
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.3
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.2
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,44.9
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.98
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.03
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,136.12
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,119.8
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,110.26
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,580.9
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.6
604491,Tudor Square Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.45
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.05
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.43
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.7
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.95
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.3
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,44.8
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.03
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.42
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,132.67
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.32
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,98.9
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,564.4
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
604491,Tudor Square Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.69
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
