Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.11
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.37
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.14
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.0
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.8
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.7
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,44.6
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.83
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.9
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,132.63
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,111.4
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.16
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.9
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.1
604491,Tudor Square Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.59
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.34
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.42
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.77
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.18
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.8
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.0
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.7
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,44.5
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.13
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.63
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,136.7
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,104.84
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,108.29
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,580.7
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.9
604491,Tudor Square Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.69
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.2
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.54
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.33
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.68
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.9
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.5
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.3
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,44.4
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.69
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.95
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.04
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,129.77
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,102.68
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,555.2
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.1
604491,Tudor Square Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.32
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.47
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.85
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.24
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.23
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.2
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.6
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.1
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.04
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,44.3
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.15
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,130.85
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,113.48
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,115.45
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,557.9
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.1
604491,Tudor Square Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.6
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.69
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.54
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.42
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.36
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.36
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.1
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.0
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.05
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.96
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,44.1
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.44
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,133.12
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,110.7
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,116.97
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.3
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
604491,Tudor Square Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.08
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.54
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.54
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.53
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,262.0
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.8
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.89
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,44.0
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.05
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.4
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,133.18
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,115.74
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,112.43
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,567.1
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.9
604491,Tudor Square Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.2
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.77
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.41
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.94
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.46
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.51
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.9
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.0
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.5
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,43.9
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.45
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.9
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,132.44
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,119.69
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,111.56
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.3
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.9
604491,Tudor Square Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.4
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.26
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.23
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.35
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.65
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.49
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,271.2
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.8
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.9
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.21
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,43.8
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.08
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,138.62
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,126.2
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,104.07
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,590.9
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,542.0
604491,Tudor Square Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.15
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.83
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.2
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.67
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.64
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.07
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.75
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,257.0
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.9
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.82
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.91
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,138.04
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,131.88
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,106.67
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,589.1
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.5
604491,Tudor Square Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.86
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.99
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.15
