Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.12
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.26
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.6
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.37
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,43.5
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.95
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,128.44
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,125.29
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,104.54
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,549.7
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,537.5
604491,Tudor Square Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.56
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.9
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.04
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.11
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.81
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.44
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.08
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.5
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.5
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.8
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.86
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.89
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.48
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,134.83
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,124.44
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,97.38
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.6
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,533.2
604491,Tudor Square Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.61
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.17
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.54
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.12
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.93
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.86
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.3
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.7
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.5
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.67
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.86
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,43.2
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.77
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.03
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,137.98
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,125.01
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,109.71
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,583.3
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,534.2
604491,Tudor Square Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.1
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.52
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.08
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.48
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.99
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.96
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.46
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.93
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.6
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.0
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.44
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.77
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.04
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.52
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.9
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,139.15
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,121.34
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.71
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.4
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,519.1
604491,Tudor Square Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.7
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.1
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.6
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.03
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.28
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.38
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.1
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.5
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.0
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.2
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.45
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.29
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.93
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.49
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.9
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.17
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,141.52
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,128.95
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,114.8
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,595.1
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,551.2
604491,Tudor Square Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.69
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.35
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.8
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.48
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.82
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.55
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.78
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.7
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.3
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.24
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.38
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.84
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,139.45
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,128.78
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,108.67
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,586.2
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.4
604491,Tudor Square Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.7
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.29
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.01
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.85
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.72
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.92
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.1
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.96
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,285.6
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.2
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.6
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.51
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.86
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.06
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,145.27
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,137.66
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,121.66
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,607.3
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,586.2
604491,Tudor Square Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.39
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.66
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.77
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.7
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.77
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.99
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.45
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,292.5
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.2
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,181.5
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.72
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.08
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.85
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.11
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.28
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,145.53
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,134.5
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,123.86
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,612.5
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,573.9
604491,Tudor Square Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.4
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.74
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.43
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.97
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.18
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.44
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,285.7
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.2
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.2
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.54
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.38
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.03
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,137.49
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,143.92
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,116.69
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,579.0
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,611.0
604491,Tudor Square Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.7
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.87
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.4
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.3
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.55
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.15
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.98
