Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.62
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,284.8
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,266.6
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.3
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.99
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.7
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.77
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,137.46
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,151.58
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,117.28
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,577.9
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,642.5
604491,Tudor Square Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.2
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.55
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.2
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.96
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.88
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.88
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.29
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,295.9
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.5
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.91
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.91
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.2
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,140.18
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,134.39
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,106.38
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,589.9
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,573.0
604491,Tudor Square Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.9
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.74
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.9
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.4
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.54
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.14
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.91
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.94
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.2
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.1
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.2
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.5
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.62
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.6
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.4
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.65
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,140.08
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,146.78
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,108.91
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,590.7
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,623.3
604491,Tudor Square Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.53
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.05
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.39
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.82
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.17
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.18
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,292.7
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,245.5
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.5
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.67
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.46
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.05
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.63
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,149.36
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,145.32
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,116.56
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,629.3
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,617.4
604491,Tudor Square Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.3
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.22
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.15
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.79
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.88
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.28
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,297.8
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.0
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.8
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.06
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.81
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.1
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.68
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.91
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,148.61
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,151.2
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,115.83
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,627.0
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,642.0
604491,Tudor Square Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.6
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.11
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.9
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.55
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.39
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.8
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.29
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,328.8
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.3
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.4
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.4
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.47
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,155.19
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,146.11
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,114.72
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,653.3
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,617.5
604491,Tudor Square Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.92
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.4
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.17
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.72
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.94
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,306.7
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.9
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.5
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.47
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.35
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.8
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.06
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,148.79
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,135.8
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,106.66
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,626.6
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,579.1
604491,Tudor Square Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.7
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.38
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.8
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.27
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.76
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.4
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,71.18
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.42
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,297.7
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,300.5
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.4
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.34
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.34
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.83
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,145.96
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,155.1
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.54
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,612.5
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,658.2
604491,Tudor Square Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.9
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.88
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.44
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.46
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.43
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.56
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.85
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.5
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,298.5
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,248.7
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.4
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.23
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.67
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.18
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,148.21
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,140.65
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,112.26
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,621.7
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,600.7
604491,Tudor Square Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.39
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.54
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.66
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.0
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.04
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.27
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.23
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.2
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.59
