Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,284.7
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,250.2
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.8
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.35
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.16
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,144.08
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,145.02
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,114.87
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,604.9
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,617.9
604491,Tudor Square Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.62
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.19
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.4
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.97
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.77
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.2
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.8
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.7
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,258.3
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,200.2
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.31
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.05
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,139.62
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,144.28
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,120.72
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,585.7
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,613.7
604491,Tudor Square Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.3
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.59
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.89
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.0
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.7
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.71
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.51
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,50.18
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,276.9
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,271.8
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,210.3
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.12
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.69
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,147.42
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,150.56
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,119.85
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,617.9
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,640.4
604491,Tudor Square Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.1
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.91
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.71
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.9
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.81
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.01
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.45
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.38
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.3
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,286.5
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.9
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.67
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,141.23
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,141.38
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.35
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,593.6
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,602.2
604491,Tudor Square Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.5
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.3
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.3
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.34
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.81
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.95
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.62
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.6
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.2
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.3
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.17
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.36
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,135.41
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,143.35
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,114.51
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,567.4
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,608.1
604491,Tudor Square Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.9
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.78
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.19
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.02
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.36
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.35
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.62
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.5
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.0
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.6
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.14
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.04
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.17
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,135.08
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,147.71
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,117.73
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,567.1
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,624.1
604491,Tudor Square Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.3
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.67
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.45
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.96
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.16
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.94
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.7
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.02
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.85
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.92
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,135.3
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,139.54
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,571.4
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,591.6
604491,Tudor Square Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.86
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.7
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.66
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.65
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.2
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.61
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.64
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,133.04
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,122.66
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,98.05
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,561.1
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,522.8
604491,Tudor Square Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.63
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.92
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.91
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.11
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.81
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.2
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.0
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.24
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.36
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.97
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.75
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,128.62
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,120.42
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,97.47
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,545.5
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.9
604491,Tudor Square Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.72
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.12
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.98
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.03
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.97
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.87
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,110.3
