Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,298.6
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.3
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.85
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,142.37
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,132.09
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,113.16
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,601.1
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.5
604491,Tudor Square Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.69
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.19
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.22
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.66
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.45
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.78
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.78
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.34
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,284.7
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.4
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.7
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,139.48
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,124.09
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,110.69
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,589.8
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,527.0
604491,Tudor Square Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.1
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.94
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.92
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.82
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.2
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.88
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.48
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.51
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.7
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.7
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.5
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.6
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,142.18
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,117.58
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,99.78
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,599.7
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,499.3
604491,Tudor Square Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.52
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.28
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.82
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.03
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.45
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.75
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.6
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.5
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.53
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,126.44
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,121.64
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,97.27
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,534.7
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.4
604491,Tudor Square Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.16
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.4
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.79
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.8
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.1
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.63
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.5
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.84
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.62
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,135.06
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,126.61
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,100.49
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.0
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,537.1
604491,Tudor Square Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.96
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.15
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.09
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.39
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.22
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.9
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.4
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.5
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.36
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.6
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,133.86
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,126.33
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,95.84
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,561.6
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.1
604491,Tudor Square Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.74
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.08
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.23
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.88
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.13
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.3
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.9
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.91
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.08
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.86
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,135.88
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,124.2
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,92.31
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,570.0
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,526.1
604491,Tudor Square Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.93
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.4
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.75
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.64
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.03
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.03
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.9
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.33
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,123.52
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,114.61
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,91.88
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,520.2
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
604491,Tudor Square Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.32
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.84
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.62
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.95
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.27
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.9
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.3
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,106.91
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,98.08
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,80.13
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.8
604491,Tudor Square Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.92
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.78
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.28
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.6
