Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.0
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.56
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,109.67
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,90.74
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.1
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.6
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
604491,Tudor Square Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.66
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.53
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.14
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.14
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.9
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.8
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,111.27
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,97.31
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.24
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.7
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.6
604491,Tudor Square Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.33
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.93
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.76
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.47
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.4
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.7
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.96
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.83
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,108.92
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,108.27
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.42
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,467.6
604491,Tudor Square Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.5
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.49
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.4
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.7
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.3
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,100.36
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,96.77
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.84
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.2
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.9
604491,Tudor Square Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.26
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.03
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.53
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.5
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.95
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
604491,Tudor Square Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.6
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.61
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.21
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.54
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.7
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.17
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,74.9
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
604491,Tudor Square Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.45
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.06
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.49
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.0
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,82.83
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.94
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
604491,Tudor Square Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.92
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.77
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.91
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.4
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.9
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.71
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.66
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.23
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.32
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
604491,Tudor Square Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.9
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.67
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.2
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.8
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.34
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.32
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.65
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
604491,Tudor Square Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.92
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.78
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
