Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.85
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.01
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
604491,Tudor Square Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.18
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.53
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.51
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,65.91
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
604491,Tudor Square Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.16
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.52
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.7
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,71.45
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.29
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
604491,Tudor Square Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.26
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.51
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.69
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.9
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.49
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.27
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.42
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.7
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
604491,Tudor Square Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.14
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.19
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.71
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.05
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
604491,Tudor Square Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.12
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.83
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.59
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.73
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
604491,Tudor Square Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.75
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.66
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.68
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,65.5
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.35
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
604491,Tudor Square Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.67
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.88
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.95
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.92
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
604491,Tudor Square Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.23
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.49
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.74
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.89
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.51
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
604491,Tudor Square Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.81
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.79
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
