Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,59.06
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
604491,Tudor Square Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.67
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.33
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.99
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.2
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.65
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,59.06
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
604491,Tudor Square Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.51
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.44
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.49
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
604491,Tudor Square Tenby,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.18
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.61
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.1
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.27
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
604491,Tudor Square Tenby,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.09
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.23
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.81
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.32
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
604491,Tudor Square Tenby,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.44
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
604491,Tudor Square Tenby,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.79
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.82
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
604491,Tudor Square Tenby,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.24
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.22
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
604491,Tudor Square Tenby,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.56
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.15
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.6
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.3
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
604491,Tudor Square Tenby,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.36
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.73
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
