Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.79
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.4
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
604491,Tudor Square Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.76
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.89
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.55
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,52.91
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.78
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.23
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.12
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
604491,Tudor Square Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.64
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.24
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.66
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
604491,Tudor Square Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.08
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.4
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.06
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.46
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
604491,Tudor Square Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.41
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.9
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.3
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.06
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
604491,Tudor Square Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.04
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.66
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.38
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
604491,Tudor Square Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.68
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.16
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.2
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.58
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.42
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
604491,Tudor Square Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.64
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
