Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.64
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
604491,Tudor Square Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.68
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.94
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
604491,Tudor Square Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.05
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.92
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.24
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.21
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
604491,Tudor Square Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.79
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.08
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.01
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
604491,Tudor Square Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.89
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.82
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.9
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
604491,Tudor Square Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.79
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.71
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
604491,Tudor Square Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.82
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.46
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
604491,Tudor Square Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.31
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.74
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
604491,Tudor Square Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.29
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
604491,Tudor Square Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.62
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.38
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
