Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.11
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
604491,Tudor Square Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.12
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.75
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.3
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,60.9
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
604491,Tudor Square Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.36
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.42
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.8
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.47
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.1
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
604491,Tudor Square Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.69
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.15
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.5
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.98
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.94
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.7
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
604491,Tudor Square Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.42
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.1
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.0
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.47
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
604491,Tudor Square Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.5
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.86
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.2
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.84
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,63.92
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
604491,Tudor Square Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.94
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.52
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.76
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.52
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.98
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.15
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
604491,Tudor Square Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.53
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.87
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.34
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
604491,Tudor Square Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.39
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.64
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.72
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.93
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
604491,Tudor Square Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.6
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.18
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
