Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.73
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.08
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.43
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.99
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
604491,Tudor Square Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.18
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.43
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.94
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.68
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.87
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.21
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
604491,Tudor Square Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.31
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.53
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.9
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.74
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.32
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.78
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.71
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
604491,Tudor Square Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.1
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.42
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.79
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,68.43
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.92
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
604491,Tudor Square Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.77
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.03
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.6
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.39
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
604491,Tudor Square Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.96
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.84
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.25
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.89
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
604491,Tudor Square Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.08
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.87
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.6
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.13
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.96
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.95
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.41
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
604491,Tudor Square Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.15
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.66
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.5
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.06
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.63
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
604491,Tudor Square Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.25
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.59
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.94
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.1
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.7
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.53
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.86
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.16
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.96
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
604491,Tudor Square Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.27
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.52
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.4
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
