Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.21
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.64
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.05
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
604491,Tudor Square Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.76
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.44
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.82
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.65
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.84
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.3
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.4
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.43
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.93
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,82.57
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.85
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.35
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
604491,Tudor Square Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.27
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.83
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.45
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.12
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.9
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.33
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,85.5
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.74
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.08
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
604491,Tudor Square Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.51
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.63
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.01
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.16
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,191.6
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.1
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.39
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,93.91
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.7
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.97
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.8
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
604491,Tudor Square Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.89
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.0
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.69
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.43
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.0
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.4
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.53
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,91.83
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.55
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.1
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
604491,Tudor Square Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.64
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.98
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.22
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.85
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.6
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.0
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.19
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,88.07
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,81.77
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.88
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
604491,Tudor Square Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.87
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.84
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.64
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.0
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.62
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.11
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.8
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.2
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.44
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.23
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
604491,Tudor Square Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.54
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.34
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.91
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.49
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.13
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.69
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.9
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.34
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,91.86
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.76
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.98
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
604491,Tudor Square Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.66
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.39
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.76
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.87
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.48
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.9
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.3
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.6
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,43.1
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.14
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,98.57
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.63
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.24
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
604491,Tudor Square Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.25
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.05
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.32
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.66
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.63
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.21
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
