Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,43.2
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.01
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,97.3
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.66
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.07
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
604491,Tudor Square Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.16
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.34
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.86
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.88
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.65
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.31
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.17
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.97
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.9
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.5
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.63
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,107.2
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.21
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.37
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.6
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
604491,Tudor Square Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.96
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.33
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.13
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.45
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.23
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.78
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.42
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,213.6
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.3
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,43.4
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.03
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,103.8
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,104.4
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.58
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.2
604491,Tudor Square Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.76
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.75
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.22
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.5
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.57
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.82
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.02
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.09
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.4
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.0
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,43.4
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.87
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.15
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,113.83
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,110.8
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.94
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.8
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.8
604491,Tudor Square Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.4
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.2
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.9
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.61
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.51
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.83
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.18
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.5
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.9
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.5
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,43.5
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.02
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.25
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.64
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,114.58
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.1
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.2
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
604491,Tudor Square Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.66
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.49
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.46
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.88
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.52
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,232.4
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.8
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.9
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,43.5
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.1
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.42
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,106.83
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.5
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.31
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.9
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
604491,Tudor Square Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.23
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.63
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.13
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.85
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.91
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.64
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.6
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.4
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.2
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,43.5
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,114.4
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,108.33
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.55
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.4
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.5
604491,Tudor Square Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.08
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.95
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.4
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.92
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.92
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.33
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.37
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.6
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.7
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.5
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.51
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.04
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,118.13
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,111.11
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.7
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.4
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
604491,Tudor Square Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.35
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.42
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.95
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.53
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.5
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.28
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.67
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.0
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.7
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.86
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,117.92
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,110.8
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.54
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.7
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.5
604491,Tudor Square Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.28
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.25
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.1
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.0
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.9
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.67
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.7
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.7
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.2
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
