Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.44
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,109.92
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,108.59
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.64
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.9
604491,Tudor Square Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.74
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.37
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.62
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.05
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.31
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.42
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.1
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.32
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.4
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.7
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.9
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.46
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.61
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,121.08
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,115.35
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.62
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,515.1
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.1
604491,Tudor Square Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.84
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.54
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.09
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.11
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.12
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.11
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.8
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.4
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.9
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,43.5
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.57
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.17
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,113.77
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,113.66
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.14
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.3
604491,Tudor Square Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.76
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.19
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.87
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.28
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.92
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.8
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.0
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.5
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.4
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,43.4
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.06
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,115.07
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,112.32
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.15
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.0
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.0
604491,Tudor Square Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.58
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.61
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.24
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.29
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.99
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.6
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.3
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,193.6
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.83
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,118.37
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,117.72
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,100.28
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.4
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.9
604491,Tudor Square Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.39
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.46
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.41
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.79
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.78
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.58
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.36
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.6
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.5
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.0
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,43.2
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.97
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.69
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,120.19
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,115.11
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.98
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.6
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.4
604491,Tudor Square Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.91
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.3
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.69
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.62
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.39
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.01
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.54
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.0
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.0
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.6
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,43.1
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.7
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.6
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,121.14
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,119.22
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.32
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,513.4
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,508.7
604491,Tudor Square Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.34
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.35
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.02
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.67
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.9
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.2
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,43.1
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.02
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.64
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,115.98
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,113.46
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.06
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.2
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.4
604491,Tudor Square Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.43
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.0
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.83
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.63
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.91
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.26
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.32
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.8
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.2
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.6
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.46
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,115.13
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.58
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.5
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,493.0
604491,Tudor Square Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.59
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.88
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.61
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.18
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.38
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.27
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,244.5
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.8
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
