Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.42
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.48
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,122.21
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.47
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.05
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.9
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,478.6
604491,Tudor Square Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.13
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.75
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.04
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.94
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.07
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.06
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,272.0
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.9
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.5
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.78
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.64
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,132.79
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,115.32
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.44
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,561.5
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,496.5
604491,Tudor Square Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.06
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.2
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.85
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.67
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.06
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.2
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.1
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.62
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.48
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,135.14
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,106.7
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.89
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,572.2
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
604491,Tudor Square Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.39
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.54
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.8
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.71
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.8
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.36
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.04
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.8
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.1
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.4
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.01
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.24
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,138.92
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,116.71
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,101.6
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.5
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,501.7
604491,Tudor Square Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.28
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.49
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.44
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.18
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.36
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.2
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.4
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.09
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.71
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,130.35
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,106.44
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.69
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,549.6
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.2
604491,Tudor Square Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.62
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.02
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.93
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.21
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.31
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.0
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.66
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,140.63
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,114.89
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,96.8
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,590.2
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,493.0
604491,Tudor Square Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.86
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.65
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.32
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.94
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.12
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.7
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.0
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.05
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.27
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,134.89
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,111.3
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.8
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,570.0
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,479.8
604491,Tudor Square Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.19
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.44
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.01
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.74
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.78
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.24
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.6
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.84
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.57
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.56
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,138.25
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,104.37
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,101.43
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,583.0
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.6
604491,Tudor Square Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.5
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.91
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.14
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.37
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.45
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.17
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.41
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.36
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.7
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.5
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.71
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.94
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,138.02
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,113.48
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,95.35
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,581.4
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.0
604491,Tudor Square Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.43
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.32
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.02
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.3
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.22
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.68
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.9
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.17
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,41.6
