Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.64
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.82
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,133.84
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,110.42
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,100.93
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.4
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.1
604491,Tudor Square Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.68
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.94
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.5
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.87
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.25
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.21
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.14
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.3
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.6
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.8
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.42
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.62
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,132.93
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,111.45
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,101.09
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,559.0
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.8
604491,Tudor Square Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.43
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.73
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.88
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.08
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.43
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.91
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.79
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.7
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.4
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.2
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.03
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.47
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,129.02
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,114.22
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,109.59
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,543.0
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.9
604491,Tudor Square Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.94
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.18
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.4
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.2
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.67
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,228.1
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.6
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.44
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,126.02
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,116.18
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,99.49
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,532.5
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,497.2
604491,Tudor Square Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.27
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.51
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.31
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.94
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.41
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.95
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.3
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.0
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.4
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.42
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.02
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,122.42
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,116.41
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,105.3
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,519.1
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,498.7
604491,Tudor Square Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.62
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.33
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.1
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.86
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.75
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.09
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.8
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.9
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.87
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.21
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.49
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,130.44
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,119.22
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,104.84
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.4
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,513.7
604491,Tudor Square Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.95
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.01
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.72
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.71
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.15
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.82
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.1
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.0
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.8
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.87
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.27
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.59
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,127.32
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,113.2
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,93.78
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,540.2
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
604491,Tudor Square Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.24
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.85
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.08
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.03
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.23
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.61
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.46
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.9
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.3
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.92
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,131.04
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,124.25
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,97.42
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,555.0
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,533.7
604491,Tudor Square Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.25
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.7
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.5
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.28
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.26
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.87
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.49
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.9
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.2
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.54
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.9
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,124.63
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,113.84
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,96.67
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,528.2
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.7
604491,Tudor Square Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.94
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.35
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.58
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.89
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.2
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.5
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
