Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.19
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,124.41
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,125.33
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,100.98
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,525.9
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.9
604491,Tudor Square Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.38
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.57
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.44
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.16
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.07
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.0
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.3
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.2
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.77
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,132.44
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,126.28
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,107.8
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,558.2
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,536.9
604491,Tudor Square Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.84
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.9
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.26
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.03
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.01
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.1
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.6
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.2
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.9
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.16
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,129.48
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,126.72
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,105.4
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,547.9
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,543.4
604491,Tudor Square Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.94
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.5
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.94
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.25
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.2
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.88
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.1
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.5
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.0
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.98
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.15
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,134.08
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,126.86
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,110.37
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,567.6
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,543.1
604491,Tudor Square Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.64
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.53
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.6
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.42
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.83
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.44
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.11
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.4
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.3
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.8
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.85
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.12
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.46
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,133.71
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,132.94
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,108.5
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,566.8
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,568.6
604491,Tudor Square Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.52
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,136.3
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.18
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.18
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.04
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.11
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,223.4
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.6
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.83
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,128.49
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,135.46
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,104.06
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.8
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,578.4
604491,Tudor Square Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.94
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.71
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.55
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.19
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.06
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.2
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.0
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.5
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.62
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.77
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,135.85
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,130.39
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,98.54
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,577.8
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.6
604491,Tudor Square Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.93
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.7
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.18
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.9
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.78
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.72
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.1
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.1
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.1
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.47
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.33
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,132.5
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,133.91
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,103.08
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,562.7
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,571.5
604491,Tudor Square Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.9
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.2
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.22
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.75
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.57
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.3
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.6
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.1
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.82
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.42
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.58
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,134.45
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,143.36
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,106.26
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,570.5
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,611.2
604491,Tudor Square Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.05
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.96
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.19
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.68
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.97
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.5
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.4
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.5
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.39
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
