Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.7
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.22
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,132.83
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,139.32
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,106.67
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,562.8
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,590.4
604491,Tudor Square Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.3
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.05
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,138.0
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.12
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.24
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.28
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.57
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,256.2
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.3
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.15
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.51
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.06
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,134.37
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,144.76
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,100.76
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,569.1
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,613.2
604491,Tudor Square Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.39
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,147.7
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.06
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.47
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.63
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.71
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,285.0
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.5
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.2
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.82
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.96
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,141.95
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,143.71
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,104.77
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,599.7
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,610.5
604491,Tudor Square Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.04
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.64
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.95
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.8
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.67
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.9
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.45
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,265.2
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.3
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.1
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.42
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,138.18
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,138.34
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,110.78
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,584.8
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,591.7
604491,Tudor Square Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.15
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.63
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.4
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.87
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.18
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.93
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.36
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.4
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.0
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.4
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.7
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.69
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.63
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,133.79
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,133.76
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,112.1
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,569.0
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,575.1
604491,Tudor Square Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.28
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.57
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.8
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.13
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.56
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.95
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.18
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.65
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.7
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,252.1
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.8
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.66
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.07
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,135.76
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,143.0
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,112.73
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,577.6
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,613.9
604491,Tudor Square Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.96
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.05
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.6
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.0
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.41
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.48
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.89
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.48
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.4
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,252.5
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.3
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.03
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,141.35
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,145.65
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,116.07
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,599.7
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,624.5
604491,Tudor Square Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.78
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.78
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.75
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.0
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.04
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.46
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.52
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.96
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.28
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.3
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.0
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.13
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.12
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,137.58
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,137.87
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,118.97
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,583.5
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,592.1
604491,Tudor Square Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.5
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.22
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.76
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.73
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.4
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.44
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.69
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.46
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.42
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.82
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.8
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.7
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.1
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.47
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.26
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,142.07
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,138.26
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,115.82
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,601.7
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.7
604491,Tudor Square Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.4
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.56
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.89
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.74
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.77
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.7
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.78
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,244.9
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.2
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.0
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
