Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.63
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.79
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,130.04
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,134.16
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,108.86
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,552.4
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,580.5
604491,Tudor Square Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.9
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.1
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.79
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.74
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.85
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.7
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.84
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.4
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.4
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.1
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.59
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.89
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,127.65
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,128.8
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,98.91
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,543.5
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.7
604491,Tudor Square Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.83
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.98
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.38
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.69
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.0
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.18
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.22
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.9
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.9
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.3
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.41
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.09
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.34
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,125.14
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,124.5
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.5
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.9
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.0
604491,Tudor Square Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.95
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.78
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.4
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.63
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.08
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.5
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.11
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.84
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.3
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.0
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.02
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.8
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,128.72
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,130.16
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,102.86
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.2
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,560.2
604491,Tudor Square Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.06
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.85
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.84
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.98
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.95
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.99
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.5
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.8
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.9
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.89
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.07
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,128.13
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,122.28
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,102.23
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,544.5
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,527.3
604491,Tudor Square Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.38
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.77
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.7
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.57
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.14
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.66
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.5
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.61
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.7
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.6
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.78
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.72
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,119.19
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,122.06
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,101.87
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,507.6
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.6
604491,Tudor Square Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.03
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.04
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.21
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.39
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.92
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.28
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.9
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.3
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.5
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.31
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.14
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,129.31
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,117.25
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,96.61
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,547.7
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.3
604491,Tudor Square Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.55
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.8
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.69
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.85
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.64
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.0
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.3
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.05
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.03
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.14
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,125.71
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,122.36
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.21
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,533.7
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.9
604491,Tudor Square Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.65
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.6
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.11
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.94
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.04
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,213.8
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.3
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.7
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.87
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,125.61
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,126.62
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.64
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.7
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,542.8
604491,Tudor Square Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.0
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.44
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.0
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.45
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.92
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.6
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.22
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.77
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.9
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.3
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
