Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.99
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,124.25
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,120.88
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,89.77
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,524.8
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.2
604491,Tudor Square Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.53
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.41
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.83
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.15
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.85
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.35
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.4
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.5
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.16
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.06
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,136.34
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,123.61
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,99.76
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,577.4
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.6
604491,Tudor Square Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.94
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.56
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.28
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.99
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.1
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.7
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.0
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.11
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.65
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,138.72
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,113.38
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,97.4
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,588.4
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.9
604491,Tudor Square Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.42
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.3
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.62
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.13
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.16
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.85
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.8
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.1
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.04
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,125.84
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,114.26
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,105.92
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,533.3
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.8
604491,Tudor Square Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.79
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.04
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.95
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.51
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.12
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.8
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.7
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.01
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,130.49
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,118.73
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,104.12
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.8
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.7
604491,Tudor Square Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.56
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.79
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.51
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.17
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.57
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,195.1
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.6
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.48
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.8
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.34
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,125.23
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,114.39
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,102.14
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,532.0
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,486.7
604491,Tudor Square Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.83
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.48
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.68
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.86
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.0
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.4
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.76
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,113.87
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,116.46
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,97.65
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.1
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.7
604491,Tudor Square Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.55
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.28
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.4
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.84
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.08
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.3
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.8
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.94
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.29
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,116.95
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,111.28
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,82.83
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.6
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.9
604491,Tudor Square Tenby,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.85
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.44
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.54
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.51
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.1
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.41
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,113.73
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,114.89
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,87.13
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.9
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.1
604491,Tudor Square Tenby,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.32
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.1
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.98
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.19
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.44
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.3
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.01
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.4
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.3
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
