Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,116.34
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,125.23
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,88.4
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.9
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.9
604491,Tudor Square Tenby,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.7
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.41
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.38
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.2
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.34
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.9
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.8
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.41
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,105.3
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,110.34
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.5
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.9
604491,Tudor Square Tenby,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.53
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.35
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,104.48
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,92.57
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.1
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
604491,Tudor Square Tenby,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.03
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.78
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.6
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.99
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.7
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,88.79
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,93.97
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
604491,Tudor Square Tenby,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.65
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.95
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.06
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.0
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.37
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,82.84
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
604491,Tudor Square Tenby,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.72
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.01
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.12
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.26
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.1
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.44
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.22
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
604491,Tudor Square Tenby,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.67
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.04
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.25
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.37
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
604491,Tudor Square Tenby,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.02
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.15
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.24
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.09
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
604491,Tudor Square Tenby,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.54
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.71
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.1
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.52
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.49
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
604491,Tudor Square Tenby,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.9
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.88
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.67
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.72
