Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.19
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.65
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
604491,Tudor Square Tenby,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.61
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.7
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.8
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.09
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.5
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
604491,Tudor Square Tenby,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.68
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.64
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.5
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.78
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.63
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
604491,Tudor Square Tenby,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.33
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.26
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.47
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,63.39
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.21
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
604491,Tudor Square Tenby,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.75
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.93
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.2
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.9
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.46
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.91
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.23
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
604491,Tudor Square Tenby,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.93
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.79
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.35
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.13
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
604491,Tudor Square Tenby,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.28
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.52
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,65.81
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.09
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.6
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.73
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.06
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.13
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.34
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.16
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
604491,Tudor Square Tenby,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.39
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.39
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
