Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
604491,Tudor Square Tenby,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.94
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.94
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,66.31
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
604491,Tudor Square Tenby,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.99
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.13
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.17
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.0
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.75
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
604491,Tudor Square Tenby,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.87
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.36
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.16
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.74
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.05
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.29
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
604491,Tudor Square Tenby,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.23
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.89
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.47
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.36
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
604491,Tudor Square Tenby,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.77
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.86
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.44
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
604491,Tudor Square Tenby,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.46
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.24
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.74
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.2
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
604491,Tudor Square Tenby,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.46
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.02
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.23
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,58.79
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
604491,Tudor Square Tenby,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.19
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.83
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.85
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.49
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.96
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
604491,Tudor Square Tenby,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.95
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.22
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.09
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.5
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.03
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.07
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,63.71
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
