Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
604491,Tudor Square Tenby,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.25
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.34
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.18
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.38
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.1
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
604491,Tudor Square Tenby,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.38
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.76
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.11
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
604491,Tudor Square Tenby,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.31
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.78
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.96
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
604491,Tudor Square Tenby,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.03
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.32
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.66
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
604491,Tudor Square Tenby,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.75
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.73
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.77
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
604491,Tudor Square Tenby,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.13
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.75
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.54
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
604491,Tudor Square Tenby,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.02
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.6
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.51
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
604491,Tudor Square Tenby,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
604491,Tudor Square Tenby,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.39
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.37
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
