Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
604491,Tudor Square Tenby,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.26
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.13
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.33
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
604491,Tudor Square Tenby,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.0
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.17
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.08
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.41
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.35
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
604491,Tudor Square Tenby,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.95
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.42
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.56
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.71
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.58
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
604491,Tudor Square Tenby,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.22
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.85
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.56
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.04
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
604491,Tudor Square Tenby,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.05
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.46
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
604491,Tudor Square Tenby,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.94
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.28
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
604491,Tudor Square Tenby,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.14
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.15
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.58
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
604491,Tudor Square Tenby,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.54
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.7
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.38
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
604491,Tudor Square Tenby,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.32
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.61
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.5
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.63
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
604491,Tudor Square Tenby,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
