Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.39
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.48
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.3
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.09
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.86
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
604491,Tudor Square Tenby,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.5
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.15
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.97
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.24
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.47
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.03
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.75
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.55
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
604491,Tudor Square Tenby,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.91
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.07
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.61
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.09
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.45
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
604491,Tudor Square Tenby,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.54
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.61
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.33
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.7
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.54
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.18
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
604491,Tudor Square Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.89
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.86
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.61
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,59.03
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
604491,Tudor Square Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.1
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.23
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.73
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.73
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
604491,Tudor Square Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.23
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.29
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,58.11
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.19
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
604491,Tudor Square Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.42
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.65
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.82
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.46
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.58
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
604491,Tudor Square Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
