Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.64
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.48
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.9
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.83
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.94
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.01
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
604491,Tudor Square Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.96
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.96
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.59
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.78
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.75
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
604491,Tudor Square Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.97
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.96
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.9
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.0
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.69
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,71.79
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.01
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
604491,Tudor Square Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.29
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.05
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.27
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.4
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,72.37
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.35
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
604491,Tudor Square Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.46
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.22
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.65
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.24
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
604491,Tudor Square Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.54
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.08
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.78
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,180.1
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,82.59
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.2
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
604491,Tudor Square Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.55
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.22
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.33
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.7
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.09
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,81.8
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.83
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
604491,Tudor Square Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.9
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.39
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.38
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,81.35
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
604491,Tudor Square Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.28
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.88
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.81
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.3
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,83.97
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.42
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
604491,Tudor Square Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
