Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.44
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.55
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.09
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.77
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.1
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
604491,Tudor Square Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.53
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.03
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.91
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.12
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.7
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.6
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,90.94
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,75.9
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
604491,Tudor Square Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.65
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.37
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.44
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,187.3
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.2
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.87
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,93.28
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.98
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.3
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
604491,Tudor Square Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.85
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.3
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.49
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.39
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.2
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.3
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,92.03
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.61
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.81
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
604491,Tudor Square Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.12
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.7
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.08
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.54
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.64
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,189.6
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.45
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,99.62
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,82.73
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.72
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
604491,Tudor Square Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.61
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.3
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.74
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.39
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,197.7
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.7
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,43.1
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.51
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.66
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,103.43
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.12
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.11
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.8
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
604491,Tudor Square Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.57
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.32
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.6
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.37
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,207.7
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,43.2
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.29
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.45
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,111.54
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,86.36
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.94
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.1
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
604491,Tudor Square Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.11
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.78
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.46
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.02
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.23
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.9
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.5
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.78
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.68
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,106.6
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.19
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
604491,Tudor Square Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.32
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.96
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.22
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.18
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.29
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.86
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.0
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,43.4
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.84
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.26
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,108.47
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.19
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.8
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.4
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
604491,Tudor Square Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.58
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
