Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.2
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.35
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.32
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.07
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.6
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.0
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.1
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,43.5
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.85
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.34
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,109.87
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,100.19
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.62
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.3
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.2
604491,Tudor Square Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.81
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.71
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.49
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.5
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.44
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.1
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.52
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.2
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.2
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.2
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.98
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,106.59
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,103.03
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.21
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.8
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
604491,Tudor Square Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.66
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.35
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,13.01
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.19
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.17
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.79
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.5
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.2
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,43.7
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.43
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,112.17
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,103.81
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.54
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
604491,Tudor Square Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.38
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.46
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.0
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.65
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,13.26
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.82
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.51
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.98
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.4
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.4
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,43.7
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.8
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.78
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,115.42
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,113.68
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.69
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,488.9
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.6
604491,Tudor Square Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.24
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.62
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.07
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.31
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.19
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.0
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.85
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.7
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.1
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.4
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,43.7
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.09
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.99
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,120.97
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,121.21
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.4
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.4
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,519.6
604491,Tudor Square Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.77
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.23
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.71
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.43
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.48
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.68
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.5
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.5
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.0
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,43.8
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.98
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.81
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,120.79
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,122.74
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.77
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.4
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.3
604491,Tudor Square Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.94
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.21
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.22
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.8
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.39
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.73
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.0
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.3
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.4
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,43.7
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.84
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.87
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,121.59
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,123.68
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.75
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.7
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.2
604491,Tudor Square Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.32
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.86
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.1
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.5
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.28
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.77
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.83
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.98
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.9
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.4
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,43.8
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.14
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.53
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,120.54
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,114.34
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.2
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.2
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.2
604491,Tudor Square Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.34
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.18
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.45
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.91
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.37
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.59
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.35
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,268.6
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.9
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.7
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,43.7
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.23
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.4
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,127.79
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,120.94
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.58
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,541.2
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,521.2
604491,Tudor Square Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.88
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.87
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.17
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
