Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.83
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.06
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.75
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.11
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.0
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.1
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,43.7
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.94
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.57
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,128.52
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,117.6
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.71
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,544.2
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.6
604491,Tudor Square Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.98
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.66
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.77
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.12
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.91
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.44
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.1
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.0
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.2
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.76
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,122.31
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,116.41
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.79
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.0
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.0
604491,Tudor Square Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.69
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.76
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.35
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.09
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.18
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.94
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.74
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.8
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.6
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.0
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,126.56
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,114.28
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.26
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,533.6
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.6
604491,Tudor Square Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.8
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.06
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.2
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.67
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.73
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.22
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.71
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.3
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.4
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.71
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.59
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,120.35
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,113.07
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.32
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.3
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,487.7
604491,Tudor Square Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.11
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.36
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.01
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.34
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.55
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.72
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.7
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.1
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.2
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,43.6
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.85
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,132.09
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,117.44
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.55
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,555.6
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.6
604491,Tudor Square Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.46
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.6
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.13
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.85
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.16
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.82
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.02
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.0
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.5
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.0
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,43.5
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.44
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.48
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,128.73
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,119.99
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.45
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.8
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,513.4
604491,Tudor Square Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.74
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.17
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.16
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.32
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.87
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.22
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.1
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.2
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.2
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,43.5
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.6
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.88
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,121.72
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.36
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.57
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.4
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.6
604491,Tudor Square Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.73
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.01
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.92
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.31
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.37
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,270.7
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.0
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.4
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,43.4
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.36
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,125.75
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,110.05
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.73
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,530.8
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
604491,Tudor Square Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.78
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.87
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.55
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.39
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.19
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.64
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.63
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.31
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.7
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,261.5
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.6
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,43.4
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.69
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.47
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,128.24
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,127.92
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.32
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,542.1
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.2
604491,Tudor Square Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
