Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.86
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.78
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.61
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.37
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.1
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.6
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.63
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.29
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,112.16
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,541.1
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.3
604491,Tudor Square Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.13
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.87
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.91
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.19
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.04
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.76
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.7
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.4
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,201.4
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,43.2
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.83
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.52
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,135.74
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,114.94
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,101.28
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,574.0
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.7
604491,Tudor Square Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.28
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.46
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.76
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.13
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.13
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,291.1
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.9
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,181.9
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,43.1
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.98
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.57
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,141.18
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,120.69
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.02
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,596.4
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.6
604491,Tudor Square Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.32
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.32
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.01
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.67
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.97
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.59
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.0
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.6
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.9
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.21
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,136.14
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,120.57
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.62
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,574.3
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.7
604491,Tudor Square Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.9
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.43
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.06
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.7
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.51
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.03
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.36
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.47
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.57
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.3
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.2
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,206.6
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.44
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.71
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,133.69
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,125.54
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,108.68
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.9
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.3
604491,Tudor Square Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.23
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.85
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.05
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.38
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.98
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.2
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.4
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.5
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.8
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,135.43
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,116.23
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.73
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,572.3
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.7
604491,Tudor Square Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.12
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.01
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.99
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.01
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.69
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.57
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.9
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.1
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,181.5
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.34
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.96
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,139.83
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,121.26
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.16
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,591.5
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.7
604491,Tudor Square Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.06
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.93
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.58
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.16
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.18
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.61
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.16
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.6
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.1
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.7
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.87
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,144.14
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,122.03
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,103.49
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,607.8
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.6
604491,Tudor Square Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.43
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.49
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.14
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.37
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.25
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.05
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.15
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.5
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.3
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.4
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.96
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.57
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.17
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,142.29
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,120.62
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.19
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,599.5
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,520.2
604491,Tudor Square Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.6
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.38
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.21
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
