Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.05
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.9
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.15
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.86
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,223.2
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.3
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.4
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.77
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.09
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,136.19
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,113.25
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,111.51
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,576.5
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.6
604491,Tudor Square Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.16
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.93
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.82
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.62
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.53
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.6
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.2
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.4
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.56
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.22
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.35
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,139.49
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,122.93
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,113.36
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,589.9
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.0
604491,Tudor Square Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,477.6
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.18
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.77
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.41
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.49
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.98
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.65
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.21
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.0
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.3
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.5
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.39
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.57
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.78
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,138.73
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,124.38
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,115.81
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,587.2
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,536.0
604491,Tudor Square Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.83
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.04
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.3
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.94
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.09
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.81
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.93
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.62
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.2
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.8
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.86
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.09
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.92
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,145.34
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,124.55
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,114.39
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,616.2
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,535.2
604491,Tudor Square Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.86
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.09
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.7
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.25
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.09
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.06
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.11
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,272.7
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.6
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.4
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.39
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,150.64
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,116.45
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,103.04
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,636.8
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.8
604491,Tudor Square Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.15
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.53
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.01
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.44
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.38
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.23
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.3
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.2
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.4
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.44
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.34
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,141.74
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,115.85
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,104.19
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,601.6
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,497.1
604491,Tudor Square Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.35
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.57
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.21
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.92
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.6
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.2
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.3
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.74
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.11
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,133.52
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,116.87
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,102.3
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,567.2
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,502.3
604491,Tudor Square Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.15
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.43
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.06
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.93
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.7
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.51
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.41
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.6
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.8
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.3
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.82
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.46
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.83
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,142.25
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,120.03
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,107.83
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,600.6
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,515.0
604491,Tudor Square Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.34
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.51
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.62
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.22
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.04
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,257.8
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.7
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.3
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.05
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.41
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.62
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,141.6
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,119.87
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.51
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,599.7
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.1
604491,Tudor Square Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.54
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.74
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.86
