Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.8
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.22
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.66
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.0
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.9
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.78
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.84
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,136.4
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,117.01
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,94.26
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,581.5
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.0
604491,Tudor Square Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.58
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.22
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.5
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.43
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.11
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.8
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.1
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.43
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.75
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,133.47
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,123.28
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,94.07
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,567.4
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.7
604491,Tudor Square Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.3
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.62
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.7
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.0
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.11
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.59
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,247.7
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.0
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.02
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,133.49
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,117.99
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,98.47
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,567.2
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,506.0
604491,Tudor Square Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.06
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.8
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.39
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.47
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.98
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.58
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.3
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.4
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.9
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.9
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.91
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.94
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.57
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,136.8
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,123.52
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,100.28
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,579.5
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.3
604491,Tudor Square Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.12
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.2
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.72
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.05
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.28
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.99
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.7
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.4
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.4
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.14
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.7
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.82
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,141.59
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,127.28
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,100.1
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,599.0
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,543.8
604491,Tudor Square Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.98
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.61
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.35
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.57
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.2
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.39
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.0
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.5
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.54
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.86
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.05
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,144.45
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,128.11
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,107.12
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,612.2
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,547.3
604491,Tudor Square Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.94
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.85
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.05
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.4
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.46
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.0
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.13
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.43
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,268.1
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.2
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.19
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.63
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,144.93
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,130.41
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,104.41
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,613.8
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,554.6
604491,Tudor Square Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.13
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.84
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.74
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.58
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.42
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.04
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.1
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,299.1
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.3
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,189.9
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.37
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.75
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,152.22
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,141.13
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,116.06
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,644.7
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,599.5
604491,Tudor Square Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.1
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.11
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.34
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.8
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.81
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.6
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.59
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.99
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.43
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,289.3
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.7
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.88
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.72
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,145.45
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,136.17
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,103.72
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,618.6
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,581.4
604491,Tudor Square Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.57
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.84
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
