Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.59
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.53
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.23
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,299.7
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.4
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.4
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.21
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.07
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,148.94
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,136.67
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,105.9
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,631.4
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,582.1
604491,Tudor Square Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.4
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.05
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.6
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.13
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.42
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.17
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.34
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,302.4
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.9
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.7
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.61
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.24
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,147.75
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,146.76
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,110.73
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,624.4
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,621.4
604491,Tudor Square Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.0
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.11
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.52
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.04
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,74.21
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.16
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.72
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,322.1
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.4
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.5
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.93
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.87
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,160.31
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,139.13
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,108.9
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,678.2
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,592.3
604491,Tudor Square Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.8
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.37
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.85
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.63
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,78.95
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.07
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.34
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,122.0
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,340.9
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.0
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,187.6
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.71
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.8
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.39
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,166.32
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,127.07
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,114.35
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,177.5
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,701.9
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.5
604491,Tudor Square Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,481.1
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.13
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.49
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.8
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.53
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.51
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.29
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.15
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,326.2
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.4
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,191.0
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.49
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.29
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.95
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,164.9
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,140.02
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,119.75
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,695.0
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,596.5
604491,Tudor Square Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.49
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.62
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.89
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.53
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.02
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.9
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.38
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,315.9
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,265.4
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.14
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,157.74
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,147.4
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,116.81
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,665.1
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,625.5
604491,Tudor Square Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.03
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.38
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.23
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.26
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.26
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.82
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,301.5
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.3
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.3
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.88
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.83
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.88
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,156.38
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,139.7
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.46
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,659.7
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,595.2
604491,Tudor Square Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.86
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.21
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.0
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.21
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.98
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.78
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.74
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,304.7
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.8
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,188.4
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.46
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.21
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,152.54
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,139.99
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,113.34
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,645.2
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.2
604491,Tudor Square Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.62
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.0
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.13
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.13
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.67
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.82
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.99
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,302.0
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,249.8
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,202.6
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.8
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.06
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,148.47
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,137.52
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,117.84
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,626.0
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,586.4
604491,Tudor Square Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.7
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.89
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.13
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.87
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.68
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
