Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.6
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.34
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,50.41
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,309.0
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,273.2
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,212.6
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.18
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.87
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,154.9
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,149.64
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,123.32
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,652.9
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,639.0
604491,Tudor Square Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.6
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.41
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.31
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.92
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.68
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.53
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,290.5
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.5
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.5
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.1
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,147.02
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,141.0
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,110.73
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,622.1
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,602.9
604491,Tudor Square Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.2
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.0
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.02
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.45
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.7
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.39
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,281.0
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.8
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.5
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.47
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.87
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.73
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,144.87
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,138.34
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,108.82
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,615.0
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,594.5
604491,Tudor Square Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.9
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.26
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.28
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.79
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.9
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.51
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.04
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.37
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.37
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.99
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,265.6
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.7
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.0
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.89
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.46
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.49
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.16
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,147.82
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,138.51
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,113.04
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,626.0
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,593.0
604491,Tudor Square Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.6
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.65
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.23
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.63
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.78
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.51
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.92
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.79
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.8
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.7
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.04
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.82
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,152.16
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,140.38
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,108.74
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,645.2
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,600.2
604491,Tudor Square Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.36
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.92
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.72
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.02
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.63
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.85
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.2
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.0
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.7
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.24
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.17
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.88
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,138.02
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,132.95
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,99.27
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,585.0
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,568.4
604491,Tudor Square Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.66
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.99
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.2
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.32
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.44
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.95
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.14
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.99
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,221.7
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.4
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.88
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.06
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,126.52
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,130.88
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,90.81
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,536.3
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,560.9
604491,Tudor Square Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.87
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.68
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.79
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.8
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.28
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.64
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.74
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.12
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.9
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.7
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.15
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.43
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,128.27
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,122.85
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,95.17
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,542.5
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.6
604491,Tudor Square Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.12
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.1
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.02
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.32
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.15
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.77
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.39
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.0
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.6
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.41
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,141.08
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,129.75
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,104.72
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,595.3
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,549.9
604491,Tudor Square Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.6
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.73
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.19
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.0
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.43
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.63
