Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.94
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.92
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.0
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.7
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.1
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.25
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,136.54
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,128.82
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,106.71
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,575.2
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,545.4
604491,Tudor Square Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.8
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.16
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.11
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.82
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.98
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.58
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.56
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.3
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.2
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.1
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.52
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,140.33
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,122.33
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,106.21
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,589.7
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,516.7
604491,Tudor Square Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.71
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.87
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.83
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.6
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.56
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.6
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.3
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.84
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,133.84
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,118.28
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,99.91
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,562.3
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,499.6
604491,Tudor Square Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.29
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.08
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.05
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.15
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.7
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.64
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,199.1
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.7
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.17
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.43
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,127.58
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,117.95
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,95.32
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,538.2
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.1
604491,Tudor Square Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.98
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.86
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.02
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.22
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.84
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.6
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.9
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.1
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.74
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,123.74
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,114.81
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,89.8
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,520.2
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.6
604491,Tudor Square Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.59
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.7
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.33
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.7
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.84
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.99
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.6
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.38
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,112.9
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,111.48
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,90.85
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.6
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.9
604491,Tudor Square Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.06
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.19
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.37
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.84
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.9
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.26
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,113.11
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,102.49
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.88
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.7
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
604491,Tudor Square Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.42
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.56
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.45
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.99
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.6
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.94
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,111.25
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.72
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.2
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
604491,Tudor Square Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.87
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.35
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.3
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.03
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.95
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.9
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.4
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.92
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.69
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,115.73
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,104.91
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.85
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.6
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
604491,Tudor Square Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.13
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.25
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.78
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.61
