Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.6
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.4
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.31
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.42
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,109.9
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,104.2
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.71
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.0
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
604491,Tudor Square Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.76
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.46
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.3
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.2
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.8
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.0
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,103.36
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,92.18
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.43
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
604491,Tudor Square Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.28
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.42
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.89
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.0
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.58
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,88.53
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,85.42
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
604491,Tudor Square Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.52
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.25
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.57
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.0
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.78
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,84.99
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.72
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
604491,Tudor Square Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.45
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.06
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.8
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.8
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.32
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.24
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.7
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.45
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.92
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
604491,Tudor Square Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.24
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.77
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.18
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.7
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.19
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,85.26
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,70.35
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
604491,Tudor Square Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.95
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.44
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.74
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.8
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.92
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.1
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
604491,Tudor Square Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.86
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.12
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.7
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.1
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.16
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.89
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
604491,Tudor Square Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.02
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.43
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.43
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.56
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.82
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
604491,Tudor Square Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.18
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.1
