Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.59
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.18
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
604491,Tudor Square Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.98
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.12
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,72.47
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.24
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
604491,Tudor Square Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.78
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.34
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.8
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.83
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.49
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
604491,Tudor Square Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.6
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.33
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.76
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
604491,Tudor Square Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.8
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.72
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,64.28
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
604491,Tudor Square Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.49
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.3
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.08
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.84
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.69
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.22
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
604491,Tudor Square Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.83
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.05
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,68.96
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.52
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
604491,Tudor Square Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.24
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.35
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.8
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.07
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,72.68
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.87
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
604491,Tudor Square Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.5
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.57
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.44
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.24
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,64.37
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.44
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
604491,Tudor Square Tenby,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.67
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.91
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
