Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,66.73
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
604491,Tudor Square Tenby,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.56
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.01
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.31
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,71.59
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
604491,Tudor Square Tenby,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.49
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.34
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,71.46
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
604491,Tudor Square Tenby,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.53
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,68.4
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
604491,Tudor Square Tenby,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.83
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.05
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,68.92
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.79
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.3
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.48
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.33
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.66
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
604491,Tudor Square Tenby,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.14
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.49
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.2
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.26
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,69.49
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.48
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.37
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.94
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.82
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.47
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,65.85
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.77
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
604491,Tudor Square Tenby,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.42
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.13
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.42
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.51
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.73
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
604491,Tudor Square Tenby,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.1
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
