Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.36
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
604491,Tudor Square Tenby,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.71
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.11
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.12
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
604491,Tudor Square Tenby,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.73
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.3
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.2
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.66
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
604491,Tudor Square Tenby,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.13
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.99
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.98
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
604491,Tudor Square Tenby,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.87
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
604491,Tudor Square Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.05
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.58
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.76
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
604491,Tudor Square Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.5
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.58
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.24
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.08
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
604491,Tudor Square Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.93
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.56
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
