Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.18
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
604491,Tudor Square Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.83
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.0
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.95
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.77
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
604491,Tudor Square Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.24
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.22
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
604491,Tudor Square Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.97
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
604491,Tudor Square Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.88
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.47
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
604491,Tudor Square Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.75
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
604491,Tudor Square Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.86
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.01
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.16
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.08
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
604491,Tudor Square Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.23
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.67
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.01
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
604491,Tudor Square Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.43
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.47
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.78
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.13
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.86
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.8
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
