Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.49
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.02
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
604491,Tudor Square Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.23
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.11
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.16
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.81
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.58
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.05
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
604491,Tudor Square Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.82
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.8
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.85
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.73
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.53
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.94
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
604491,Tudor Square Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.57
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.11
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.3
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.55
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,58.14
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.74
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
604491,Tudor Square Tenby,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.1
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.78
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.6
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,59.27
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
604491,Tudor Square Tenby,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.08
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.58
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.0
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.35
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,64.41
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
604491,Tudor Square Tenby,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.27
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.45
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.5
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.58
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,66.6
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
604491,Tudor Square Tenby,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.52
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.37
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.96
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.7
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,66.46
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
604491,Tudor Square Tenby,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.64
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.74
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
