Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,65.97
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
604491,Tudor Square Tenby,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.86
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.42
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.62
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.71
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.3
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.06
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.45
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
604491,Tudor Square Tenby,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.61
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.43
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.8
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.14
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,72.06
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.03
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
604491,Tudor Square Tenby,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.02
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.54
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.82
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
604491,Tudor Square Tenby,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.76
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.3
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.64
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,76.04
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.85
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
604491,Tudor Square Tenby,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.95
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.46
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.76
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.3
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.51
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.82
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.27
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
604491,Tudor Square Tenby,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.47
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.67
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.9
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,86.01
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
604491,Tudor Square Tenby,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.25
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.35
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.49
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.1
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.86
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.56
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
604491,Tudor Square Tenby,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.7
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.08
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.06
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.22
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.3
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.72
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.02
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
604491,Tudor Square Tenby,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.89
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.21
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.37
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.39
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.9
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
