Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.24
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,82.09
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.06
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
604491,Tudor Square Tenby,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.16
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.18
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.04
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.0
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.71
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,91.38
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.66
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
604491,Tudor Square Tenby,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.38
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.7
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.07
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.7
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.1
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,87.16
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.51
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.79
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.48
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,180.9
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.38
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,84.91
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.83
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.18
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
604491,Tudor Square Tenby,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.87
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.34
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.29
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.31
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.2
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.86
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.75
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,90.58
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.88
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.7
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
604491,Tudor Square Tenby,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.79
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.7
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.51
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.27
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.01
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,191.3
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.0
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,92.47
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,81.32
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.72
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
604491,Tudor Square Tenby,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.26
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.3
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.26
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.1
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.94
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.75
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.92
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.16
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.08
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
604491,Tudor Square Tenby,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.56
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.8
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.32
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.68
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.1
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.3
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.5
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.84
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.22
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.84
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.06
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
604491,Tudor Square Tenby,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.47
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.64
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.16
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.33
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.0
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.7
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.21
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,99.07
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.8
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.8
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
604491,Tudor Square Tenby,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.24
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.75
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.76
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.69
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.95
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.97
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.8
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
