Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.75
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,111.91
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.7
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.44
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.4
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
604491,Tudor Square Tenby,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.79
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.43
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.81
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.06
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.05
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,265.4
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.4
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.28
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,115.95
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,101.95
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.49
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.9
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
604491,Tudor Square Tenby,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.56
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.89
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.5
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.11
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.79
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.22
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.56
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.31
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,238.6
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.1
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.9
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.84
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.34
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,106.73
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.62
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.05
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.6
604491,Tudor Square Tenby,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.07
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.13
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.99
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.08
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.93
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.3
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.3
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.7
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.25
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.03
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,105.96
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.91
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.91
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.4
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
604491,Tudor Square Tenby,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.68
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.81
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.82
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.83
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.8
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.3
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.3
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.35
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,103.83
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,104.08
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.49
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
604491,Tudor Square Tenby,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.38
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.46
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.62
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.67
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.43
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.46
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.1
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.5
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.58
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.18
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,113.15
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.54
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.06
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.3
604491,Tudor Square Tenby,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.29
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.52
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.05
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.39
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.77
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.6
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.8
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.0
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.57
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,107.55
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.6
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.67
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.6
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.3
604491,Tudor Square Tenby,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.46
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.91
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.73
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.05
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.56
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.96
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.2
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.1
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.39
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,114.07
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,108.15
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.51
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.2
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
604491,Tudor Square Tenby,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.49
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.05
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.23
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.57
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.47
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.59
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.88
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,262.2
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.5
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.8
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.1
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.96
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,113.63
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,107.27
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.9
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.6
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,460.8
604491,Tudor Square Tenby,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.39
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.87
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.97
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.29
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.7
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.7
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.1
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.5
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
