Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.26
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,119.49
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,110.47
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.44
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.3
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.7
604491,Tudor Square Tenby,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.19
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.1
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.7
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.1
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.11
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.5
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.8
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,262.8
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.8
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.9
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.59
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,123.17
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,115.73
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.15
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,520.2
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
604491,Tudor Square Tenby,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.56
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.72
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.59
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.54
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.43
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.9
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.2
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.1
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.53
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,121.38
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.64
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.01
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,511.9
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.8
604491,Tudor Square Tenby,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.6
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.07
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.14
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.03
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.18
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.72
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.4
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.5
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.5
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.65
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.86
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,116.2
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.18
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.62
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.0
604491,Tudor Square Tenby,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.6
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.0
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.84
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.66
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.99
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.5
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.9
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.69
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.84
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,117.34
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.56
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.68
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.2
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.4
604491,Tudor Square Tenby,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.51
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.56
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.34
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.06
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.93
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.51
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.6
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.0
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.5
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.17
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,117.88
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,106.06
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.56
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,498.6
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
604491,Tudor Square Tenby,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.24
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.22
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.86
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.38
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.53
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.4
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.1
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.97
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,117.32
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,107.3
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.79
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.8
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.7
604491,Tudor Square Tenby,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.05
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.72
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.94
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.54
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.88
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.04
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,277.0
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.7
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.0
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.71
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,127.3
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,122.58
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.05
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.1
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,537.8
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,527.0
604491,Tudor Square Tenby,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.83
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.08
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.17
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.49
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.95
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.31
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.4
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.7
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.4
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.07
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.43
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,120.24
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,115.51
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.5
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.3
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.0
604491,Tudor Square Tenby,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.7
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.18
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.11
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.45
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.13
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.36
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.7
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.0
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
