Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.85
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.18
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,117.58
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,111.03
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.01
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.2
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.9
604491,Tudor Square Tenby,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.14
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.81
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.44
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.88
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.28
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.79
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.3
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.9
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.0
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.42
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.16
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,122.32
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,113.37
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.96
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.9
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.8
604491,Tudor Square Tenby,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.55
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.11
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.0
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.78
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.44
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.65
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.6
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.5
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.8
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.0
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.88
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.55
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,112.67
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,112.79
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.35
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.7
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
604491,Tudor Square Tenby,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.06
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.73
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.39
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.03
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.44
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.7
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.3
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.6
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.09
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.4
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,112.76
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,110.39
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,90.41
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.6
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.8
604491,Tudor Square Tenby,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.91
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.75
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,24.36
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.67
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.27
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.43
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,281.6
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.2
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.2
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.31
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.34
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,121.46
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,105.6
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.07
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.8
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.9
604491,Tudor Square Tenby,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.37
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.77
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.62
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.3
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.64
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.43
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,287.0
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.8
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.0
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.16
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.21
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,122.65
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,109.68
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,86.37
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,522.4
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.8
604491,Tudor Square Tenby,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.22
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.76
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.55
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.55
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.28
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,298.5
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.6
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.5
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.46
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,127.72
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,114.29
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.3
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,543.8
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
604491,Tudor Square Tenby,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.92
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.23
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.78
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.78
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.93
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.37
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.3
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.0
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.4
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.08
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.98
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,116.62
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,105.39
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.58
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,497.9
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.9
604491,Tudor Square Tenby,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.47
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,24.3
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.02
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.44
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.65
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.38
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,256.7
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.2
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.9
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.46
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.18
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,113.67
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,109.02
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,104.16
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
604491,Tudor Square Tenby,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.58
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.77
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.53
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.15
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.14
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.2
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
