Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.89
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.14
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,112.97
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,114.33
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,84.66
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.3
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,494.0
604491,Tudor Square Tenby,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.85
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.89
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.27
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.21
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.65
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.15
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.84
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.93
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.0
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.7
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.4
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.25
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,123.18
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,113.45
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,89.69
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.1
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
604491,Tudor Square Tenby,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.1
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.91
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.29
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.95
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.02
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.3
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.3
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.12
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.35
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,130.53
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,115.53
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,94.02
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.5
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
604491,Tudor Square Tenby,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.51
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.2
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.55
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.94
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.48
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.05
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,298.1
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.0
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.24
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.79
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,146.8
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,114.78
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,92.31
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,189.1
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,617.9
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,492.6
604491,Tudor Square Tenby,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.02
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.64
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.98
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.12
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.5
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.16
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.19
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,276.0
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.7
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.2
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.08
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.94
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,143.03
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,131.09
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,95.72
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,602.1
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,560.0
604491,Tudor Square Tenby,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.86
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.81
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.88
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.69
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.81
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.15
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.37
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.2
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.6
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.4
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.25
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.04
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.32
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,149.88
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,130.94
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,101.1
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,632.2
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.5
604491,Tudor Square Tenby,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.45
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.24
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.35
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.68
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.94
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.02
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,299.9
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.4
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.0
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.13
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,155.75
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,136.78
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,111.9
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,657.1
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,584.8
604491,Tudor Square Tenby,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.92
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.85
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.47
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.0
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,24.78
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.8
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.13
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.68
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,309.4
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.6
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.52
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.25
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.58
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,159.44
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,140.98
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,108.48
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,673.8
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,598.8
604491,Tudor Square Tenby,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.57
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.85
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.17
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.1
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,24.71
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.49
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.61
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.91
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,337.0
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,262.6
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.2
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.45
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.26
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.32
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,155.18
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,151.65
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,107.47
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,655.3
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,642.1
604491,Tudor Square Tenby,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.57
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.44
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,143.6
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.12
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.44
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.33
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.2
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.65
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.3
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.1
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.6
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
