Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.97
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.99
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,147.64
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,152.52
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,108.46
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,619.9
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,647.9
604491,Tudor Square Tenby,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.46
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.76
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.59
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.5
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.6
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.43
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.23
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.39
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,300.1
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.4
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.0
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.49
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.37
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,151.54
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,138.44
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,108.6
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,637.0
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,588.5
604491,Tudor Square Tenby,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.8
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.74
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.92
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.4
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.04
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.39
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.66
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.49
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,292.4
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.5
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,191.9
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.49
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.49
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.01
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,155.88
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,145.84
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,116.2
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,653.2
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,619.1
604491,Tudor Square Tenby,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.0
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.22
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.6
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.86
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.6
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.63
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.94
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.34
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.91
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.39
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,312.2
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.2
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.8
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.68
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.71
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.11
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,156.7
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,148.44
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,116.36
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,655.6
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,629.0
604491,Tudor Square Tenby,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,486.0
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.24
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.56
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.74
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.24
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,139.8
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.46
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.68
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.74
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.54
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.7
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,306.2
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,256.1
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.5
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.98
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.62
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.42
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,161.93
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,155.32
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,112.99
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,677.5
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,657.8
604491,Tudor Square Tenby,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.81
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.46
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.49
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.3
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.73
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.04
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.8
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.25
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.68
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,286.0
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.9
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.1
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.16
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.75
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,156.74
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,140.92
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,114.11
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,654.4
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,596.3
604491,Tudor Square Tenby,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.82
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.3
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.72
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.79
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.62
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.03
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,316.2
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.8
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.3
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.83
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.04
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,160.25
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,144.37
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,118.82
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,668.0
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,610.1
604491,Tudor Square Tenby,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.2
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.46
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.51
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.36
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.44
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.24
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,77.84
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.43
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.13
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,335.0
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,252.3
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.2
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.22
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.83
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,165.49
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,148.1
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,112.84
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,691.9
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,628.9
604491,Tudor Square Tenby,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.13
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.75
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.26
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.55
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.48
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.22
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.2
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.03
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,327.8
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,258.2
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.5
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.18
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.45
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,162.56
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,151.33
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,111.9
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,682.1
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,640.8
604491,Tudor Square Tenby,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.9
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.65
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.22
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.5
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.33
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.19
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.2
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.11
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,315.5
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,274.6
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.3
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
