Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.58
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.75
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.54
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,156.98
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,152.23
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,114.14
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,659.3
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,644.0
604491,Tudor Square Tenby,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.53
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.11
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.54
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.03
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.16
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.08
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.95
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,306.2
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,265.2
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.8
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.36
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.04
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.43
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,154.47
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,149.49
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,117.06
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,646.3
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,632.2
604491,Tudor Square Tenby,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.0
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.39
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.37
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.88
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.7
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.47
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,13.33
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.46
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.25
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.84
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,283.3
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,268.4
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.3
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.92
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.6
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,149.88
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,147.88
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,120.42
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,628.9
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,627.4
604491,Tudor Square Tenby,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.98
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.71
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.3
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.53
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.7
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.75
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.69
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.52
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.7
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,305.3
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,245.1
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.6
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.16
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.79
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,153.85
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,146.05
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,120.9
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,647.1
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,623.0
604491,Tudor Square Tenby,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.6
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.49
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.7
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.94
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.11
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.14
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.79
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.78
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,318.0
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,260.9
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.4
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.31
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,157.38
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,147.45
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.89
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,669.1
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,634.1
604491,Tudor Square Tenby,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.9
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.47
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.56
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.57
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,137.8
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.56
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.23
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.78
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.13
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,307.6
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,285.4
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.0
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.15
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.89
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,163.2
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,156.75
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,118.3
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,691.2
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,674.2
604491,Tudor Square Tenby,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.1
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.36
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.57
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.12
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.1
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.16
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.22
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.57
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.01
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,303.6
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,265.8
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.5
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.18
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,158.93
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,149.32
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,111.48
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,673.9
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,643.7
604491,Tudor Square Tenby,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.3
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.2
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.55
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.06
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,145.9
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.79
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.69
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.47
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.74
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.12
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,307.6
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.6
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.7
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.42
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.29
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.6
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,162.78
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,147.87
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,115.03
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,691.7
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,636.6
604491,Tudor Square Tenby,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.6
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.72
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.2
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,149.7
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.3
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.44
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.42
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.08
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.44
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,281.6
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.1
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.95
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.4
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.6
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,151.41
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,150.0
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,110.92
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,641.5
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,641.4
604491,Tudor Square Tenby,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.1
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.11
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.55
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,139.3
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.02
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.32
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.79
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.74
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.99
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,303.5
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.5
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.2
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
