Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.03
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,152.62
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,145.5
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,111.67
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,646.4
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,625.7
604491,Tudor Square Tenby,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.32
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.16
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.63
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.65
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.32
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.46
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,305.3
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.3
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,151.78
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,149.94
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,116.21
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,640.6
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,643.2
604491,Tudor Square Tenby,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.1
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.06
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.4
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.85
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.62
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.47
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.75
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.24
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,288.1
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.4
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.9
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.23
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,147.13
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,138.73
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,110.12
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,622.7
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,594.8
604491,Tudor Square Tenby,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.2
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.21
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.5
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.98
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.66
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.12
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,311.3
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.7
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.5
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.49
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.61
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,153.75
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,137.51
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,116.43
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,653.1
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,592.5
604491,Tudor Square Tenby,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.5
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.49
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.31
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.96
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.9
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.57
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.68
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.48
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.54
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.36
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,292.5
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.9
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.1
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.3
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,155.19
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,138.5
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,109.21
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,656.8
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,594.2
604491,Tudor Square Tenby,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.99
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.49
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.64
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.18
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.47
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.33
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.01
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,292.0
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.4
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.1
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.6
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.33
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,156.01
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,143.18
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,112.29
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,661.5
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,614.3
604491,Tudor Square Tenby,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.3
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.88
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.1
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.51
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.72
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.02
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.35
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.1
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.6
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.7
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.2
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.36
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,155.03
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,139.79
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,107.57
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,657.0
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,599.6
604491,Tudor Square Tenby,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.63
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.88
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.23
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,134.3
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.19
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.32
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.85
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.3
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,122.0
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.2
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.8
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.0
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.49
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,155.16
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,142.45
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,103.79
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,654.8
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,611.4
604491,Tudor Square Tenby,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.04
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.74
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.26
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.18
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.92
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,297.1
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.3
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.25
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.09
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.04
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,151.56
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,146.69
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,111.91
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,637.4
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,623.5
604491,Tudor Square Tenby,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.59
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.68
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.12
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,136.0
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.73
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.58
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.14
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.27
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.48
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,287.1
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.4
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.6
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.71
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.56
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,35.4
