Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.33
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,157.44
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,146.39
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,110.08
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,662.5
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,624.6
604491,Tudor Square Tenby,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.19
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.38
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.59
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,138.5
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.79
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.35
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.65
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.82
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.5
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,143.1
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,146.13
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,101.97
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,603.2
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,621.4
604491,Tudor Square Tenby,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.56
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,135.5
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.6
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.73
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.68
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.42
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.31
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.9
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.6
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.09
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.02
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,138.4
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,138.3
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,97.85
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,581.1
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,588.8
604491,Tudor Square Tenby,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.6
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.78
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.21
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.08
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.67
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,276.1
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.2
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.23
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.35
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.15
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,134.79
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,130.85
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.89
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,572.1
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.2
604491,Tudor Square Tenby,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.17
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.44
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.01
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.47
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.7
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.5
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,122.32
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,119.62
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.58
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,521.9
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.9
604491,Tudor Square Tenby,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.26
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.22
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.54
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.46
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.15
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.67
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.56
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,192.7
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.8
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.55
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,119.06
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,125.9
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.87
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,507.4
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,541.7
604491,Tudor Square Tenby,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.11
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.2
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.2
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.15
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.36
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.1
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.4
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,128.38
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,134.52
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,89.67
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,548.1
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.9
604491,Tudor Square Tenby,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.5
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.5
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.86
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.63
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.0
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.85
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.69
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.5
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.2
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.11
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,114.64
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,138.05
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.65
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.4
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,591.3
604491,Tudor Square Tenby,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.81
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.6
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.56
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.46
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.62
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.73
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.06
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,219.4
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.4
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,114.95
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,137.06
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.15
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,491.1
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,585.6
604491,Tudor Square Tenby,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.41
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.3
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.55
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.42
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.75
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.63
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.0
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.0
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
