Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,129.99
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,131.99
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.26
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.1
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,562.1
604491,Tudor Square Tenby,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.74
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.76
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.02
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.3
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.2
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.7
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,107.19
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,117.43
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.73
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,502.1
604491,Tudor Square Tenby,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.14
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.09
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.35
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.0
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.36
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.81
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.36
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,108.46
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.97
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.8
604491,Tudor Square Tenby,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.14
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.57
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.19
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.83
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.94
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.2
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.2
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,84.69
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,104.17
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.09
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.8
604491,Tudor Square Tenby,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.03
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.78
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.21
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.9
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.5
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.1
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.08
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.16
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,84.47
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.7
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
604491,Tudor Square Tenby,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.35
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.25
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.75
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.9
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.8
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,90.81
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,82.94
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.11
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
604491,Tudor Square Tenby,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.1
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.18
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.74
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.1
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.8
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.1
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,87.33
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
604491,Tudor Square Tenby,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.41
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.75
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.04
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.67
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.7
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.08
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.07
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,77.4
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
604491,Tudor Square Tenby,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.76
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.09
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.63
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.6
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.09
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.2
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
604491,Tudor Square Tenby,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.62
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.94
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
