Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.68
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.38
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.27
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
604491,Tudor Square Tenby,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.12
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.12
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
604491,Tudor Square Tenby,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.39
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.26
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.12
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.69
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
604491,Tudor Square Tenby,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.37
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.82
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.3
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.19
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.24
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.99
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.87
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
604491,Tudor Square Tenby,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.65
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.89
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.86
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.01
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,64.01
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.72
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
604491,Tudor Square Tenby,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.75
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.23
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.18
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
604491,Tudor Square Tenby,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.12
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.82
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,66.66
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.23
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
604491,Tudor Square Tenby,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.71
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.8
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.27
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.12
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
604491,Tudor Square Tenby,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.16
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.87
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.34
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
604491,Tudor Square Tenby,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.55
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.29
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
