Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.29
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.05
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,65.11
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
604491,Tudor Square Tenby,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.71
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.24
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.4
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,65.96
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.46
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
604491,Tudor Square Tenby,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.38
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.52
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,66.43
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.19
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
604491,Tudor Square Tenby,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.13
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.28
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.28
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.44
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.4
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
604491,Tudor Square Tenby,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.62
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.64
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
604491,Tudor Square Tenby,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.75
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.54
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.7
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.63
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
604491,Tudor Square Tenby,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.81
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.34
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.1
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.18
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.06
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
604491,Tudor Square Tenby,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.86
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.94
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.65
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.75
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.23
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
604491,Tudor Square Tenby,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.96
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.57
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.85
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.21
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.48
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.74
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
604491,Tudor Square Tenby,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.82
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.48
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.79
