Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.87
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,61.43
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
604491,Tudor Square Tenby,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.4
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.6
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.64
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.9
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.99
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.77
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.42
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
604491,Tudor Square Tenby,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.5
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.18
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.84
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.89
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
604491,Tudor Square Tenby,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.0
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.54
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.08
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.64
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.57
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.99
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
604491,Tudor Square Tenby,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.19
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.06
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.01
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.52
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.94
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
604491,Tudor Square Tenby,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.15
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.63
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.78
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.5
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.59
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.56
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.08
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.97
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.66
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.96
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
604491,Tudor Square Tenby,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.65
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.92
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.1
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.34
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.4
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
604491,Tudor Square Tenby,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.95
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.45
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.34
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.2
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.52
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
