Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.35
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.7
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
604491,Tudor Square Tenby,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.34
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.46
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,56.14
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.13
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
604491,Tudor Square Tenby,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.14
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.83
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.99
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.07
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.62
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
604491,Tudor Square Tenby,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.39
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.32
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.26
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.4
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.62
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.2
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.02
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
604491,Tudor Square Tenby,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.47
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.81
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.9
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.44
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.9
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
604491,Tudor Square Tenby,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.95
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.91
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.9
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.21
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.21
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
604491,Tudor Square Tenby,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.55
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.72
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.4
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.6
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.31
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.65
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
604491,Tudor Square Tenby,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.8
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.62
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.55
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.2
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.85
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.24
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
604491,Tudor Square Tenby,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.15
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.73
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.5
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.87
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
604491,Tudor Square Tenby,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.04
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.92
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.4
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,72.07
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.79
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
