Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
604491,Tudor Square Tenby,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.12
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.94
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.8
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.53
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,63.51
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
604491,Tudor Square Tenby,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.37
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.15
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.4
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.85
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
604491,Tudor Square Tenby,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.92
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.11
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.3
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.35
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.31
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
604491,Tudor Square Tenby,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.76
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.85
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.5
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.09
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
604491,Tudor Square Tenby,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.28
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.64
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.03
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.3
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,60.8
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.44
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
604491,Tudor Square Tenby,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.44
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.3
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.87
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.5
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.76
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
604491,Tudor Square Tenby,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.0
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.09
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.68
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.4
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,71.03
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
604491,Tudor Square Tenby,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.66
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.4
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.0
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.2
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.62
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,73.47
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.47
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
604491,Tudor Square Tenby,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.1
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.0
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.35
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.63
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.55
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
