Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
604491,Tudor Square Tenby,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.89
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.18
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.51
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.93
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.06
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.35
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
604491,Tudor Square Tenby,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.04
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.75
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.51
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.5
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.03
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.12
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
604491,Tudor Square Tenby,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.12
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.39
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.1
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,74.26
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.96
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
604491,Tudor Square Tenby,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.95
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.01
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.58
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.9
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.66
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.93
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,77.08
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.23
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
604491,Tudor Square Tenby,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.99
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.31
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.42
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.2
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.64
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
604491,Tudor Square Tenby,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.49
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.14
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.17
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.2
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.7
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.77
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.45
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,77.26
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,71.27
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.3
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
604491,Tudor Square Tenby,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.74
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.0
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.55
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.0
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.91
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.48
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,80.8
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.47
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.44
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
604491,Tudor Square Tenby,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.82
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.27
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.22
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.0
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.9
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,84.49
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.08
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
604491,Tudor Square Tenby,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.3
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.2
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.73
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.8
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.1
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.12
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,75.35
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.1
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
604491,Tudor Square Tenby,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
